Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,transformer,,Temperature,C,30.5
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.54
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.05
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.66
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
596697,Francis Street New Quay,2023-06-05T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.48
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,,L1 Active Power,kW,6.08
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,transformer,,Temperature,C,30.6
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.46
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.53
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-05T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,,L3 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.54
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.63
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,transformer,,Temperature,C,30.7
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.65
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,busbar,,L1 Active Power,kW,6.35
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-05T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.3
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,,L1 Active Power,kW,2.02
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.67
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.43
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,transformer,,Temperature,C,30.8
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.51
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-05T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,,L3 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.74
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.46
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,transformer,,Temperature,C,30.9
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.52
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.54
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.67
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-05T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,,L3 Active Power,kW,3.03
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,,L2 Active Power,kW,3.58
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.23
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.73
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,transformer,,Temperature,C,31.0
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.2
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,busbar,,L1 Active Power,kW,5.25
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
596697,Francis Street New Quay,2023-06-05T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,,L2 Active Power,kW,3.43
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,,N Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.84
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.24
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.7
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,transformer,,Temperature,C,31.0
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.23
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.47
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
596697,Francis Street New Quay,2023-06-05T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.67
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.38
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.44
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.62
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,transformer,,Temperature,C,31.1
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
