Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.88
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.3
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
596697,Francis Street New Quay,2023-06-05T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,,L3 Active Power,kW,3.57
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.8
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.88
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,,N Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.13
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,transformer,,Temperature,C,31.3
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.81
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
596697,Francis Street New Quay,2023-06-05T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.23
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.39
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.46
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.15
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.84
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,transformer,,Temperature,C,31.3
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.42
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
596697,Francis Street New Quay,2023-06-05T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.66
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.94
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.7
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.72
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,transformer,,Temperature,C,31.4
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.31
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.69
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
596697,Francis Street New Quay,2023-06-05T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,,L2 Active Power,kW,3.05
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.77
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,transformer,,Temperature,C,31.5
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.67
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.22
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
596697,Francis Street New Quay,2023-06-05T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,transformer,,Temperature,C,31.6
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.86
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.5
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.29
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
596697,Francis Street New Quay,2023-06-05T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,,L3 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.49
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.6
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,transformer,,Temperature,C,31.8
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,busbar,,L1 Active Power,kW,7.02
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-05T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,,L3 Active Power,kW,2.5
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.19
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.86
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,transformer,,Temperature,C,31.9
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.98
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,busbar,,L1 Active Power,kW,8.56
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
596697,Francis Street New Quay,2023-06-05T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,,L3 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.39
