Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.32
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.34
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,transformer,,Temperature,C,32.1
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.52
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
596697,Francis Street New Quay,2023-06-05T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.64
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.32
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.2
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,transformer,,Temperature,C,32.2
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,busbar,,L1 Active Power,kW,8.26
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
596697,Francis Street New Quay,2023-06-05T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,,L3 Active Power,kW,9.61
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.04
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,,N Current (RMS),A,29.9
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,transformer,,Temperature,C,32.3
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.31
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.17
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,busbar,,L2 Active Power,kW,9.35
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,busbar,,L1 Active Power,kW,10.26
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
596697,Francis Street New Quay,2023-06-05T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,,L3 Active Power,kW,8.7
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.24
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.84
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.0
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
596697,Francis Street New Quay,2023-06-05T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.28
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.04
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,,N Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.3
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.38
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.6
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,transformer,,Temperature,C,32.6
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.14
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.64
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.77
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
596697,Francis Street New Quay,2023-06-05T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.94
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.7
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,,N Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,transformer,,Temperature,C,32.7
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.38
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.41
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.01
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.25
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
596697,Francis Street New Quay,2023-06-05T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.83
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,,N Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,transformer,,Temperature,C,32.8
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.47
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.77
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
596697,Francis Street New Quay,2023-06-05T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,,L1 Active Power,kW,7.66
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,,N Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.48
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.83
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.2
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
