Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,transformer,,Temperature,C,33.0
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.28
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
596697,Francis Street New Quay,2023-06-05T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.95
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.78
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.39
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.27
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,transformer,,Temperature,C,33.1
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.61
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
596697,Francis Street New Quay,2023-06-05T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.4
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.08
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.3
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,transformer,,Temperature,C,33.2
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.29
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.1
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
596697,Francis Street New Quay,2023-06-05T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.98
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.27
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.94
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.8
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
596697,Francis Street New Quay,2023-06-05T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,,L3 Active Power,kW,2.9
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.12
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.25
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.68
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.02
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,busbar,,L3 Active Power,kW,12.31
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.14
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
596697,Francis Street New Quay,2023-06-05T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,,L3 Active Power,kW,2.02
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.14
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.74
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.87
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.39
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.8
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.39
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
596697,Francis Street New Quay,2023-06-05T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.96
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.39
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,transformer,,Temperature,C,33.7
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.73
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.09
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.2
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.96
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.02
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
596697,Francis Street New Quay,2023-06-05T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.14
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.9
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.1
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.57
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.29
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-05T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
