Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.42
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.15
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,transformer,,Temperature,C,33.9
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.79
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-05T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.2
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.08
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.6
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,transformer,,Temperature,C,34.0
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.93
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.79
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
596697,Francis Street New Quay,2023-06-05T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.22
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,,L1 Active Power,kW,3.19
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.41
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,transformer,,Temperature,C,34.1
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.52
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
596697,Francis Street New Quay,2023-06-05T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.4
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.36
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.99
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.99
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,transformer,,Temperature,C,34.2
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.07
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,busbar,,L1 Active Power,kW,7.1
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-05T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.81
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.23
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.02
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.13
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,transformer,,Temperature,C,34.4
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,busbar,,L2 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.43
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-05T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.14
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.14
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.6
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,transformer,,Temperature,C,34.5
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.39
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.13
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.23
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.37
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.2
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.8
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.17
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,60.9
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.1
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,transformer,,Temperature,C,34.5
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.49
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.01
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.68
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.26
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.43
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.7
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.4
