Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.05
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,transformer,,Temperature,C,34.6
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.48
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.2
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.89
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.43
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.9
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,18.59
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.75
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,79.3
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,transformer,,Temperature,C,34.6
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.67
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
596697,Francis Street New Quay,2023-06-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.49
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.87
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.16
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.69
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.9
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,transformer,,Temperature,C,34.7
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.43
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.7
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.87
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.33
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.1
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.1
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,transformer,,Temperature,C,34.8
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.76
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.28
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.46
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.61
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.66
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.0
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.0
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,transformer,,Temperature,C,34.8
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.35
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.3
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.56
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.3
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.93
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.6
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,34.8
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.52
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.38
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.85
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.87
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,,N Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.78
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.9
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.0
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,34.8
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.09
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.53
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.13
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.38
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.41
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.97
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,,L1 Active Power,kW,4.15
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.01
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.78
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.3
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,34.8
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.35
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
