Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,4.25
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.49
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.78
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.61
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.96
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,34.7
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.67
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.65
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
596697,Francis Street New Quay,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.73
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,,N Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.12
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,34.6
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.8
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.2
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.28
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.18
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,,N Current (RMS),A,38.8
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.38
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.14
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.7
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,34.5
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.48
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.63
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.03
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.11
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-3.57
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.35
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,34.4
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.71
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.73
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.28
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.69
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.56
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.24
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.82
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.31
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.93
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.32
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,34.3
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.27
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.26
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.88
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.32
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-4.05
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.18
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,,N Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.6
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.63
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.1
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,34.2
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.12
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.1
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.91
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,busbar,,L1 Active Power,kW,0.17
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-05T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.12
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-4.02
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.15
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,,N Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.02
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,transformer,,Temperature,C,34.1
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.62
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.64
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.3
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-05T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.18
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-3.61
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.08
