Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.19
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.38
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,transformer,,Temperature,C,34.0
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.41
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.58
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-05T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-4.06
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,,N Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.07
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.29
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.24
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.7
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.9
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.28
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,transformer,,Temperature,C,33.9
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.15
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.31
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-05T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.42
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-4.27
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.42
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.98
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.21
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.83
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.86
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-05T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.21
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-4.47
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.92
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.55
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,transformer,,Temperature,C,33.7
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.4
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.05
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-4.3
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,busbar,,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-05T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.05
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-4.34
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.9
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.9
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.16
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.41
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.1
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.43
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-05T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-4.28
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.72
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.55
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.49
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.5
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.0
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.87
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,busbar,,L3 Active Power,kW,13.58
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.68
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-05T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-4.31
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.87
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,,N Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.99
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.5
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.67
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.4
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,transformer,,Temperature,C,33.4
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.13
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.99
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,busbar,,L2 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.72
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-05T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.54
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-4.34
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.45
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.41
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
