Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,transformer,,Temperature,C,33.4
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.03
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.71
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,busbar,,L1 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-05T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-4.43
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-2.0
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.26
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,transformer,,Temperature,C,33.4
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.94
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.22
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.4
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-05T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.4
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-4.56
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.1
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.04
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.75
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.98
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.33
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.76
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.95
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.16
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-05T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-4.5
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.12
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.79
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.3
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,transformer,,Temperature,C,33.2
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.2
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.1
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.84
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-05T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.32
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-4.5
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.11
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.53
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.14
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.3
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,transformer,,Temperature,C,33.0
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.05
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
596697,Francis Street New Quay,2023-06-05T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.34
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-4.49
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.78
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.67
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,transformer,,Temperature,C,32.8
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.57
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
596697,Francis Street New Quay,2023-06-05T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.62
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-4.45
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.99
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.36
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.32
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.31
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,transformer,,Temperature,C,32.7
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.17
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.01
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.04
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-05T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-4.45
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.73
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,,N Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.17
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.63
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.87
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.09
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,busbar,,L1 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-05T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
