Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-4.44
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.53
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.5
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.88
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.7
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.86
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,transformer,,Temperature,C,32.3
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.58
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.26
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-05T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-4.54
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.41
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.04
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,63.3
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,86.7
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,transformer,,Temperature,C,32.2
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.54
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.94
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.23
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.14
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-05T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.57
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-3.72
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.18
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.94
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,transformer,,Temperature,C,32.0
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.55
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.26
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-05T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-3.66
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.86
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.18
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,51.6
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,68.8
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.58
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,transformer,,Temperature,C,31.8
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.01
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.09
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.11
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,busbar,,L1 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-05T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.94
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.46
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.26
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.73
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.69
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,transformer,,Temperature,C,31.6
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.68
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,busbar,,L1 Active Power,kW,0.13
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-05T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.16
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-3.3
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.37
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.28
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,transformer,,Temperature,C,31.5
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.93
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.04
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-05T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.63
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.09
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.08
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.13
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.45
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.2
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,transformer,,Temperature,C,31.3
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.08
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.84
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.91
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
596697,Francis Street New Quay,2023-06-05T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.7
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.98
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.17
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.71
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.55
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.52
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.9
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
