Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,transformer,,Temperature,C,31.2
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-05T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.94
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.46
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,31.0
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.33
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.98
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.21
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.9
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,30.8
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.85
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.17
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,,N Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.16
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.65
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.27
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.0
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,30.7
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.67
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.53
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.06
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
596697,Francis Street New Quay,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.56
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.74
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.9
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.65
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,30.5
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.13
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
596697,Francis Street New Quay,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.16
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.01
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.82
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.87
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.4
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.6
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,30.4
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.62
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.42
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
596697,Francis Street New Quay,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.14
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.08
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.84
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,30.2
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.4
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.42
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
596697,Francis Street New Quay,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,,L3 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.97
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,,N Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.2
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.3
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.0
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,30.1
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
