Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.61
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.91
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.31
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
596697,Francis Street New Quay,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,,L3 Active Power,kW,8.14
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-3.0
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,,N Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.72
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.81
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.51
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,30.0
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.16
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.36
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.63
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
596697,Francis Street New Quay,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,,L3 Active Power,kW,8.53
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.78
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,,N Current (RMS),A,42.4
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.92
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,29.9
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
596697,Francis Street New Quay,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,,L3 Active Power,kW,8.24
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.04
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.38
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,,N Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.13
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.1
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,29.7
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.85
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,18.27
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
596697,Francis Street New Quay,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,,L3 Active Power,kW,5.21
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,,L2 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,,N Current (RMS),A,27.5
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.93
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.56
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.8
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.21
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.35
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.75
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
596697,Francis Street New Quay,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.01
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.89
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,29.5
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
596697,Francis Street New Quay,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.4
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.26
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,29.3
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.1
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.3
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
596697,Francis Street New Quay,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,,L2 Active Power,kW,3.14
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,,N Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.54
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.1
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,29.1
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.48
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.8
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.42
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.02
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
596697,Francis Street New Quay,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.28
