Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.13
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.36
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.6
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,28.9
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,20.26
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
596697,Francis Street New Quay,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,,L3 Active Power,kW,2.7
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.13
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.8
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.66
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.82
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,44.7
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.9
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,28.8
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.8
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.64
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,4.36
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
596697,Francis Street New Quay,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.92
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.5
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,transformer,,Temperature,C,28.6
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.86
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.64
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.93
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
596697,Francis Street New Quay,2023-06-05T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.78
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,transformer,,Temperature,C,28.4
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
596697,Francis Street New Quay,2023-06-05T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.36
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.33
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.35
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,transformer,,Temperature,C,28.2
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.93
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
596697,Francis Street New Quay,2023-06-05T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.55
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,,L1 Active Power,kW,5.54
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.35
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.17
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,60.4
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.3
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,85.3
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,transformer,,Temperature,C,28.1
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.4
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.14
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.63
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
596697,Francis Street New Quay,2023-06-05T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.61
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.9
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.27
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.4
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.7
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.69
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,transformer,,Temperature,C,27.9
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.9
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,busbar,,L1 Active Power,kW,4.2
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,busbar,,N Current (RMS),A,53.3
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
596697,Francis Street New Quay,2023-06-05T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.26
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.51
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.8
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
