Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,transformer,,Temperature,C,27.8
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.71
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.77
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.41
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
596697,Francis Street New Quay,2023-06-05T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.89
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,transformer,,Temperature,C,27.6
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.85
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.83
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
596697,Francis Street New Quay,2023-06-05T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.5
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.43
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.1
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.72
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,transformer,,Temperature,C,27.4
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.64
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
596697,Francis Street New Quay,2023-06-05T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,transformer,,Temperature,C,27.3
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.12
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.93
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.03
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.24
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
596697,Francis Street New Quay,2023-06-05T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.48
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.17
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.58
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,transformer,,Temperature,C,27.2
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.83
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.95
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-05T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.0
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.2
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,transformer,,Temperature,C,27.1
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.33
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-05T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.96
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,transformer,,Temperature,C,27.0
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.71
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.52
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.36
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
596697,Francis Street New Quay,2023-06-05T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.49
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.95
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.9
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,transformer,,Temperature,C,27.0
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.86
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.24
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.05
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
596697,Francis Street New Quay,2023-06-05T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-05T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
