Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.58
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,transformer,,Temperature,C,28.5
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.81
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.49
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.51
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.49
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.95
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,transformer,,Temperature,C,28.5
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.25
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.48
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.7
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
596697,Francis Street New Quay,2023-06-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,,L3 Active Power,kW,3.73
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.4
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.04
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.76
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,transformer,,Temperature,C,28.6
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.17
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.38
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,,L3 Active Power,kW,3.44
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.25
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,,N Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.76
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.9
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,transformer,,Temperature,C,28.7
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.22
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.44
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
596697,Francis Street New Quay,2023-06-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.44
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.35
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,transformer,,Temperature,C,28.8
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.59
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,,L3 Active Power,kW,3.62
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.43
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.9
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.66
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,transformer,,Temperature,C,28.9
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
596697,Francis Street New Quay,2023-06-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.37
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,transformer,,Temperature,C,29.0
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.65
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
596697,Francis Street New Quay,2023-06-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,,L3 Active Power,kW,3.59
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
