Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,transformer,,Temperature,C,29.1
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.05
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.57
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
596697,Francis Street New Quay,2023-06-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.68
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.26
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,transformer,,Temperature,C,29.2
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.8
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,11.75
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.56
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
596697,Francis Street New Quay,2023-06-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.94
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,transformer,,Temperature,C,29.3
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.03
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.23
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.41
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.93
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
596697,Francis Street New Quay,2023-06-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,transformer,,Temperature,C,29.4
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.96
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.1
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.85
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,transformer,,Temperature,C,28.7
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.31
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
596697,Francis Street New Quay,2023-06-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.96
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,transformer,,Temperature,C,28.9
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.84
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
596697,Francis Street New Quay,2023-06-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.27
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,transformer,,Temperature,C,29.0
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.41
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.56
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.25
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
596697,Francis Street New Quay,2023-06-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.07
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.39
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,transformer,,Temperature,C,29.1
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.1
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.54
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,3.61
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
