Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.94
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.22
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.29
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,transformer,,Temperature,C,29.3
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.22
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.73
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.24
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.41
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,transformer,,Temperature,C,29.4
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.95
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.98
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
596697,Francis Street New Quay,2023-06-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.57
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.83
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.48
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
596697,Francis Street New Quay,2023-06-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.41
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.52
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,transformer,,Temperature,C,29.7
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.2
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,14.3
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.35
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
596697,Francis Street New Quay,2023-06-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.21
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,,N Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.05
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.11
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.44
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.94
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.59
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
596697,Francis Street New Quay,2023-06-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,,L3 Active Power,kW,10.28
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.07
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.99
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,transformer,,Temperature,C,30.0
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.76
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.43
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.96
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,,L3 Active Power,kW,9.78
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,,L1 Active Power,kW,4.12
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.24
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,transformer,,Temperature,C,30.1
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
596697,Francis Street New Quay,2023-06-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.87
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.44
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,,N Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.63
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.69
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
