Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,transformer,,Temperature,C,30.2
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.64
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.12
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.27
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
596697,Francis Street New Quay,2023-06-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.64
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.82
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,transformer,,Temperature,C,30.4
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.41
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.3
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
596697,Francis Street New Quay,2023-06-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.88
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.39
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,transformer,,Temperature,C,30.5
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,6.27
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
596697,Francis Street New Quay,2023-06-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,,L3 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.53
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.9
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.8
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.9
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,transformer,,Temperature,C,30.7
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.73
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.4
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
596697,Francis Street New Quay,2023-06-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,,L3 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.3
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.39
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.9
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,transformer,,Temperature,C,30.8
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.46
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,7.75
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
596697,Francis Street New Quay,2023-06-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.08
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,transformer,,Temperature,C,30.9
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,7.56
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,5.71
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.7
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.9
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,transformer,,Temperature,C,31.1
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.18
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.06
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.33
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,5.17
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
596697,Francis Street New Quay,2023-06-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.79
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.81
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,,N Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.93
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,transformer,,Temperature,C,31.2
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.91
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
