Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.15
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.01
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
596697,Francis Street New Quay,2023-06-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.53
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,,N Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,transformer,,Temperature,C,31.4
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.6
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.24
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.56
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
596697,Francis Street New Quay,2023-06-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.49
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,,N Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.02
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.62
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,transformer,,Temperature,C,31.5
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.96
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,12.14
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.69
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
596697,Francis Street New Quay,2023-06-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.84
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.0
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,transformer,,Temperature,C,31.6
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,10.67
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,4.91
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
596697,Francis Street New Quay,2023-06-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.32
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.58
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,,N Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.56
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.97
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,transformer,,Temperature,C,31.8
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.64
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,10.23
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
596697,Francis Street New Quay,2023-06-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,,L3 Active Power,kW,6.93
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.02
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,,N Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.7
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,transformer,,Temperature,C,31.9
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.15
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.37
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.0
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
596697,Francis Street New Quay,2023-06-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.14
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.22
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.97
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,,N Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.61
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,transformer,,Temperature,C,32.1
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.57
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,8.92
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
596697,Francis Street New Quay,2023-06-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.77
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,,L1 Active Power,kW,4.37
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,,N Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.68
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.65
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,transformer,,Temperature,C,32.2
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,8.77
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
596697,Francis Street New Quay,2023-06-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.18
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,,L2 Active Power,kW,5.84
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,,L1 Active Power,kW,7.38
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
