Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.37
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.64
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.65
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.35
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.8
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.84
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.05
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.06
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.08
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.37
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
596697,Francis Street New Quay,2023-06-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,,L3 Active Power,kW,5.29
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.0
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,,L1 Active Power,kW,7.93
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.48
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.91
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.51
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.09
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
596697,Francis Street New Quay,2023-06-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,,L3 Active Power,kW,7.27
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,,L1 Active Power,kW,4.41
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,transformer,,Temperature,C,32.7
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.49
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.69
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.17
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
596697,Francis Street New Quay,2023-06-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.68
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,,L1 Active Power,kW,4.04
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,,N Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.36
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,transformer,,Temperature,C,32.8
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.5
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.99
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.3
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.51
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.34
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
596697,Francis Street New Quay,2023-06-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,,L3 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.35
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.27
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.73
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.1
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,transformer,,Temperature,C,33.0
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.58
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.02
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.63
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
596697,Francis Street New Quay,2023-06-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,,L3 Active Power,kW,6.84
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.14
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.96
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.37
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.06
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,transformer,,Temperature,C,33.1
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.04
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.16
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.11
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,7.66
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.37
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.88
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.46
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,transformer,,Temperature,C,33.2
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.97
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.7
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.92
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,,L3 Active Power,kW,5.22
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.41
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.77
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.7
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
