Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,transformer,,Temperature,C,33.4
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.15
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.7
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.71
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.29
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.04
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.7
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.28
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.92
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,5.47
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.71
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,,L3 Active Power,kW,2.14
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,,L1 Active Power,kW,8.03
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,,N Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.0
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.96
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.56
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.24
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.84
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.8
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
596697,Francis Street New Quay,2023-06-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.46
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.48
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,,L1 Active Power,kW,9.78
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,,N Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,19.15
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,68.5
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.9
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,transformer,,Temperature,C,33.7
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.32
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
596697,Francis Street New Quay,2023-06-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.15
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.51
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.59
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.1
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.54
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.6
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.3
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.01
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.47
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,13.02
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
596697,Francis Street New Quay,2023-06-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.52
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,,L1 Active Power,kW,5.3
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.87
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.7
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.17
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.63
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.49
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,7.98
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.08
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.58
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.34
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,,N Current (RMS),A,26.3
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.51
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.11
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,transformer,,Temperature,C,33.9
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.03
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.59
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.66
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-06T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,,L3 Active Power,kW,5.96
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.78
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,,L1 Active Power,kW,5.88
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.72
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.05
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,transformer,,Temperature,C,34.0
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.22
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,busbar,,L2 Active Power,kW,3.38
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-06T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
