Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.05
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,,L1 Active Power,kW,4.71
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,transformer,,Temperature,C,34.1
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.19
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.08
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,busbar,,L2 Active Power,kW,2.59
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.62
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-06T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,,L3 Active Power,kW,3.47
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.06
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.49
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.8
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,transformer,,Temperature,C,34.1
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.3
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,busbar,,L2 Active Power,kW,2.24
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,busbar,,L1 Active Power,kW,1.8
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-06T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.24
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.24
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.32
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.3
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.5
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.7
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,transformer,,Temperature,C,34.1
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.6
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.17
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-06T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,,L3 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.66
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.71
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,,N Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.54
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,transformer,,Temperature,C,34.2
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,busbar,,L2 Active Power,kW,2.5
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,busbar,,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-06T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.73
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.65
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,,N Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.94
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.2
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,transformer,,Temperature,C,34.3
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.89
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.96
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.94
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,busbar,,L1 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-06T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.29
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.08
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.82
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.41
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.3
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.9
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,transformer,,Temperature,C,34.3
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.97
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.29
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-06T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.2
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.94
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.18
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,56.6
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,transformer,,Temperature,C,34.3
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.24
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.23
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.34
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-06T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.21
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.31
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.01
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.64
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-06T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
