Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.13
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.37
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,transformer,,Temperature,C,33.0
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.02
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.99
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-4.99
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,,N Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.28
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.9
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,transformer,,Temperature,C,32.9
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.63
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.15
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.03
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-4.93
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.39
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.68
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.37
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.43
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.8
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,transformer,,Temperature,C,32.8
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.41
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.12
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-4.23
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.11
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.06
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.46
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.4
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.2
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,transformer,,Temperature,C,32.6
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.33
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.24
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.42
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.26
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-4.17
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.22
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.83
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.98
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-4.81
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.11
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.06
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.57
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.97
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,transformer,,Temperature,C,32.3
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.47
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.2
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-4.23
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.43
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.6
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,transformer,,Temperature,C,32.2
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,10.36
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-3.81
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.33
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.11
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,44.2
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.0
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
