Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,transformer,,Temperature,C,32.1
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.9
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.63
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-06T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-4.55
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.9
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.48
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.6
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,transformer,,Temperature,C,32.0
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.25
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,busbar,,L1 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-06T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.88
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-4.78
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.51
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,,N Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.35
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.6
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.1
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,transformer,,Temperature,C,31.8
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.16
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.46
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-06T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.18
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-4.74
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.17
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.65
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.12
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.78
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,transformer,,Temperature,C,31.7
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.78
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.59
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.96
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-06T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.26
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-4.66
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.39
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,,N Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.08
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.9
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,transformer,,Temperature,C,31.6
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.6
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.09
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.21
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
596697,Francis Street New Quay,2023-06-06T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-4.06
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.69
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,transformer,,Temperature,C,31.5
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.35
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.39
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.24
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-06T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.56
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-3.71
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,,N Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.44
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.52
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,transformer,,Temperature,C,31.4
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.26
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.16
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.04
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.66
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-06T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-3.49
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.51
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.67
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.6
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,transformer,,Temperature,C,31.3
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.87
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-06T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
