Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.11
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.94
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.96
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.63
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,60.0
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.0
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,transformer,,Temperature,C,31.1
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.52
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.68
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.65
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-06T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.25
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-3.68
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,,N Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.18
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.22
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.1
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.11
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,transformer,,Temperature,C,30.8
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,busbar,,L3 Active Power,kW,8.1
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,busbar,,L2 Active Power,kW,3.39
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.25
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-06T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.73
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.58
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.0
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.37
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,transformer,,Temperature,C,30.6
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.62
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.16
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.54
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
596697,Francis Street New Quay,2023-06-06T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.61
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,,L1 Active Power,kW,3.1
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,,N Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.71
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,transformer,,Temperature,C,30.4
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.35
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.9
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-06T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-3.35
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.52
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.58
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.9
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,transformer,,Temperature,C,30.3
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.8
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.8
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-06T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-3.04
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.37
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.5
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.8
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,transformer,,Temperature,C,30.1
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.13
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.5
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.73
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.79
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
596697,Francis Street New Quay,2023-06-06T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,,L3 Active Power,kW,3.17
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.38
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.13
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,70.2
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,transformer,,Temperature,C,30.0
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.81
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
596697,Francis Street New Quay,2023-06-06T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.08
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,,L3 Active Power,kW,10.77
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-3.09
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,,N Current (RMS),A,49.6
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.81
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.38
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.44
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.7
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.6
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
