Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.21
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.68
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.8
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.01
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.6
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
596697,Francis Street New Quay,2023-06-06T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,,L3 Active Power,kW,9.22
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.97
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,,N Current (RMS),A,45.9
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.4
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.82
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.2
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,71.2
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.09
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,transformer,,Temperature,C,29.5
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.21
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.33
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
596697,Francis Street New Quay,2023-06-06T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,,L3 Active Power,kW,6.59
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.25
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.68
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.49
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,56.0
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.6
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,transformer,,Temperature,C,29.3
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.87
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.49
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.24
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.43
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
596697,Francis Street New Quay,2023-06-06T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,,L3 Active Power,kW,7.94
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.55
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,,N Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.48
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.78
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.79
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.3
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.9
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,transformer,,Temperature,C,29.1
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.6
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.91
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.81
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.6
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-06T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,,L3 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.64
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.33
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.71
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.68
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.43
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.0
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,transformer,,Temperature,C,29.0
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.9
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.87
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.82
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.4
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,busbar,,L2 Active Power,kW,6.26
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.21
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-06T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.44
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.12
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.82
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.17
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.8
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,transformer,,Temperature,C,28.8
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.27
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.28
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.72
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.43
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,,L3 Active Power,kW,3.09
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.75
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.68
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.43
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.99
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.4
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,transformer,,Temperature,C,28.6
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.42
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,3.11
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.24
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.14
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.48
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,51.5
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,transformer,,Temperature,C,28.4
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.75
