Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.7
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.8
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.8
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,transformer,,Temperature,C,28.2
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.13
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.09
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.64
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
596697,Francis Street New Quay,2023-06-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.1
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.12
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.2
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,transformer,,Temperature,C,28.1
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.1
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.78
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
596697,Francis Street New Quay,2023-06-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.6
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,,N Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.72
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,75.4
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,transformer,,Temperature,C,27.8
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.94
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.1
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.59
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
596697,Francis Street New Quay,2023-06-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.48
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.51
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.63
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.19
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.1
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,transformer,,Temperature,C,27.6
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.75
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.96
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
596697,Francis Street New Quay,2023-06-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.74
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.24
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.67
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,78.0
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,transformer,,Temperature,C,27.4
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.37
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.94
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
596697,Francis Street New Quay,2023-06-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,,L3 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.12
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.5
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.46
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.02
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.2
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.8
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,transformer,,Temperature,C,27.1
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.3
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.59
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.91
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
596697,Francis Street New Quay,2023-06-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,,L1 Active Power,kW,3.16
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,,N Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.54
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.35
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,61.0
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.2
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,transformer,,Temperature,C,26.9
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.89
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.89
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.44
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
596697,Francis Street New Quay,2023-06-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.39
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,,L2 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.19
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,,N Current (RMS),A,26.7
