Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.94
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.76
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.84
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,59.4
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.1
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,transformer,,Temperature,C,26.7
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.2
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.35
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.26
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.96
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
596697,Francis Street New Quay,2023-06-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,,L2 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.91
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.29
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.32
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.3
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.7
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,89.4
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,transformer,,Temperature,C,26.5
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.49
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.1
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.54
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.08
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
596697,Francis Street New Quay,2023-06-06T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.64
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.5
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.2
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.0
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.4
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,transformer,,Temperature,C,26.4
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.27
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.23
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.25
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
596697,Francis Street New Quay,2023-06-06T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.42
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.82
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.2
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,transformer,,Temperature,C,26.3
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.6
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.64
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.06
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.14
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
596697,Francis Street New Quay,2023-06-06T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.32
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.49
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.75
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.17
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,transformer,,Temperature,C,26.3
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.85
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.24
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.65
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.03
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-06T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.26
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.79
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.07
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,transformer,,Temperature,C,26.3
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.14
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.43
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.8
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-06T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.29
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.9
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.08
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.9
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,transformer,,Temperature,C,26.2
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.72
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.86
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.26
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.16
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
596697,Francis Street New Quay,2023-06-06T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.49
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.42
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.08
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.34
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.98
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
