Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.42
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,transformer,,Temperature,C,26.4
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
596697,Francis Street New Quay,2023-06-06T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.45
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.25
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,transformer,,Temperature,C,26.5
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.84
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.01
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.63
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
596697,Francis Street New Quay,2023-06-06T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.43
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.38
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.7
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.27
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,transformer,,Temperature,C,26.6
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.95
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.41
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.87
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
596697,Francis Street New Quay,2023-06-06T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.39
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.89
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,transformer,,Temperature,C,26.7
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.86
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
596697,Francis Street New Quay,2023-06-06T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.34
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,transformer,,Temperature,C,26.9
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.83
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.21
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
596697,Francis Street New Quay,2023-06-06T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,transformer,,Temperature,C,27.0
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.08
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.21
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-06T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,,L3 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,transformer,,Temperature,C,27.1
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.01
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.31
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.98
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
596697,Francis Street New Quay,2023-06-06T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,,L3 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.51
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
