Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,transformer,,Temperature,C,27.2
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.04
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.66
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.87
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-06T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,,L3 Active Power,kW,1.8
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.55
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.93
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.17
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,transformer,,Temperature,C,27.3
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.53
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.62
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.56
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.84
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-06T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.48
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.08
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.5
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,transformer,,Temperature,C,27.5
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.71
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.01
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-06T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,transformer,,Temperature,C,27.6
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.12
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.18
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.24
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-06T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.66
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,transformer,,Temperature,C,27.7
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.53
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.08
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-06T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,,L3 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.9
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,transformer,,Temperature,C,27.8
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.84
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.53
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.04
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-06T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,,L3 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,,L2 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.08
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,transformer,,Temperature,C,27.9
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.49
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.2
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
596697,Francis Street New Quay,2023-06-06T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.94
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.67
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,transformer,,Temperature,C,28.0
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-06T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.58
