Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-07T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T23:50:00.000+00:00,transformer,,Temperature,C,30.1
596697,Francis Street New Quay,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
596697,Francis Street New Quay,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
596697,Francis Street New Quay,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
596697,Francis Street New Quay,2023-06-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.87
596697,Francis Street New Quay,2023-06-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.12
596697,Francis Street New Quay,2023-06-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.36
596697,Francis Street New Quay,2023-06-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,,L3 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.87
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,transformer,,Temperature,C,30.2
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.11
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,3.98
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
596697,Francis Street New Quay,2023-06-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,transformer,,Temperature,C,30.3
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.38
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.72
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.74
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,30.4
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.97
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.9
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.51
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,30.5
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.4
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.06
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,,L1 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.52
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.49
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,1.8
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,30.5
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,5.93
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
596697,Francis Street New Quay,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,,L1 Active Power,kW,2.59
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,30.6
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.16
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.06
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.95
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.37
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.29
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,30.7
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.46
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.9
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.58
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
596697,Francis Street New Quay,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
