Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.42
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,,L2 Active Power,kW,3.87
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.04
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.98
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,30.9
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.03
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.51
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,,L1 Active Power,kW,2.42
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.7
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,30.9
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.43
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
596697,Francis Street New Quay,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.64
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.63
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.29
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.22
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.63
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,31.0
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.34
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,8.93
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
596697,Francis Street New Quay,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.01
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,,L2 Active Power,kW,4.88
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,,N Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.12
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.5
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,transformer,,Temperature,C,31.1
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.18
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,6.12
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
596697,Francis Street New Quay,2023-06-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.92
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,,L1 Active Power,kW,2.23
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,,N Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.25
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.46
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,transformer,,Temperature,C,31.2
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.07
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.85
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
596697,Francis Street New Quay,2023-06-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.8
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,,L2 Active Power,kW,6.53
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,,L1 Active Power,kW,2.61
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.51
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,transformer,,Temperature,C,31.3
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,5.78
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
596697,Francis Street New Quay,2023-06-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.95
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,,L2 Active Power,kW,4.62
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.14
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.02
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.97
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,transformer,,Temperature,C,31.4
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.18
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.92
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.14
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.22
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,,L2 Active Power,kW,4.55
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.39
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.92
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.84
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
