Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,transformer,,Temperature,C,31.5
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.09
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,5.41
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
596697,Francis Street New Quay,2023-06-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,,L3 Active Power,kW,6.06
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,,L2 Active Power,kW,4.53
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,,L1 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,,N Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.96
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.0
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,transformer,,Temperature,C,31.6
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.2
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.98
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,7.17
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,,L3 Active Power,kW,3.21
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,,L2 Active Power,kW,4.62
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.4
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,,N Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.62
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.38
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,transformer,,Temperature,C,31.7
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.67
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.27
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.99
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.61
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.4
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
596697,Francis Street New Quay,2023-06-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,,L2 Active Power,kW,5.16
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.49
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,,N Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.3
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.49
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.57
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.83
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,transformer,,Temperature,C,31.8
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.37
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
596697,Francis Street New Quay,2023-06-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,,L3 Active Power,kW,5.86
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,,L2 Active Power,kW,5.14
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,,L1 Active Power,kW,5.84
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.03
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.05
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,transformer,,Temperature,C,31.8
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.49
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.95
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,9.96
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
596697,Francis Street New Quay,2023-06-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,,L3 Active Power,kW,9.28
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,,L2 Active Power,kW,4.43
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,,L1 Active Power,kW,4.22
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.57
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.74
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,transformer,,Temperature,C,31.9
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.78
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.9
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.28
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.13
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,9.05
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
596697,Francis Street New Quay,2023-06-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,,L3 Active Power,kW,6.49
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,,L2 Active Power,kW,4.61
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,,N Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.94
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.36
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,transformer,,Temperature,C,32.0
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.53
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.09
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.75
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.17
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
596697,Francis Street New Quay,2023-06-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.37
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,,L2 Active Power,kW,5.62
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.45
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.82
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.68
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,transformer,,Temperature,C,32.1
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.16
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.58
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.11
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.71
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.96
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
