Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
596697,Francis Street New Quay,2023-06-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.86
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,,L2 Active Power,kW,5.07
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.84
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.15
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.33
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,transformer,,Temperature,C,32.3
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
596697,Francis Street New Quay,2023-06-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.19
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.89
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.25
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.76
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.72
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.18
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
596697,Francis Street New Quay,2023-06-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,,L3 Active Power,kW,5.13
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,,L2 Active Power,kW,4.61
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.52
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.66
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.09
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.41
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
596697,Francis Street New Quay,2023-06-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.95
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.73
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.87
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.35
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.31
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.57
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.59
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.69
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.42
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
596697,Francis Street New Quay,2023-06-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,,L3 Active Power,kW,8.89
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.05
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.93
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.18
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.47
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.71
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,transformer,,Temperature,C,32.6
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,10.21
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
596697,Francis Street New Quay,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,,L3 Active Power,kW,5.29
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.97
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,,N Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.81
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.14
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.55
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.96
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,32.7
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.8
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.24
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.41
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
596697,Francis Street New Quay,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.31
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.01
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.16
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.1
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.72
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.26
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.9
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,32.8
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.79
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.92
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
596697,Francis Street New Quay,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,,L3 Active Power,kW,10.0
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.98
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.11
