Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.24
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,32.8
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.4
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.35
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
596697,Francis Street New Quay,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,,L3 Active Power,kW,8.47
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,,N Current (RMS),A,35.4
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.32
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.51
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.3
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.6
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.5
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.82
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,32.9
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.67
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.46
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.13
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,,L3 Active Power,kW,4.01
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.45
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.33
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.44
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.22
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,32.9
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.85
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.04
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,,N Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.85
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.6
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,32.9
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.42
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.64
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.04
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
596697,Francis Street New Quay,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.58
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.13
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,33.0
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.85
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.73
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
596697,Francis Street New Quay,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.44
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.14
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.45
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.46
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.92
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.74
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.2
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.14
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,33.1
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.03
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.98
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
596697,Francis Street New Quay,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.32
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.13
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,,L1 Active Power,kW,5.24
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.1
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.43
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.8
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.84
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,33.2
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.52
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.09
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.81
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.39
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.4
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
