Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,3.1
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,7.14
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.25
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.25
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.61
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.47
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.73
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.9
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.45
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.43
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.5
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,33.4
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.34
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.04
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.44
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.47
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.87
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.39
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.36
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.5
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.8
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.57
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.24
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.39
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.43
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.93
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.74
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.23
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.3
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.06
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.63
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.55
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.15
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.45
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.09
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.26
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.23
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.69
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.82
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.91
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,1.91
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.2
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.28
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,,N Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.31
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.4
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.16
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,33.7
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.84
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.97
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.86
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.98
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.32
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.41
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.13
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.66
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,55.0
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.4
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,transformer,,Temperature,C,33.7
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.15
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.16
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.74
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
