Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.19
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.87
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.63
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.78
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.12
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.8
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.0
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.07
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,transformer,,Temperature,C,33.7
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.6
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.58
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.53
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.57
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.49
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.12
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.19
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.3
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.2
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,transformer,,Temperature,C,33.7
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.41
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.56
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.52
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.58
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,0.28
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.98
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.37
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.66
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.0
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.45
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.3
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.93
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.1
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.4
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.42
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.03
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.15
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.79
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.8
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.09
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.65
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.42
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.62
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,3.9
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.75
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.31
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.78
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.42
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.83
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.68
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.1
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,3.5
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,,L3 Active Power,kW,3.13
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-1.71
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,,N Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.75
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.27
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.13
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.9
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.17
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,,N Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.24
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.72
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.15
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.94
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,10.18
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.11
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-3.21
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,,L1 Active Power,kW,3.38
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.07
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.68
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.89
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.52
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
