Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.3
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.72
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.01
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.81
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.24
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.13
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-3.57
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,,N Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.35
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.34
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.86
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.11
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.66
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.46
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.09
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.61
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,transformer,,Temperature,C,33.7
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.52
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.08
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.44
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.17
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-3.81
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.14
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.17
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.63
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.88
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.9
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.82
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.84
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.69
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.65
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.55
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.97
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.39
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.97
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.12
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.43
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.35
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,transformer,,Temperature,C,33.4
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.56
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.69
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-4.15
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.95
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.68
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.21
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.71
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.29
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.52
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.0
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-4.3
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.51
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.17
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.66
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.77
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
