Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-07T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.67
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-4.29
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,,N Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.61
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,transformer,,Temperature,C,33.1
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.75
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.45
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.12
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-07T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.14
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-4.47
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.44
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.66
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.37
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,transformer,,Temperature,C,33.1
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.32
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,busbar,,L2 Active Power,kW,0.32
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-07T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.54
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-4.53
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.19
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.23
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.56
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.51
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.6
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,transformer,,Temperature,C,33.0
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.68
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.71
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.27
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-07T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.64
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-2.04
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.28
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.52
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.18
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.7
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,transformer,,Temperature,C,32.9
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.5
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,busbar,,L2 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.48
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-07T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.32
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-4.2
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.63
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,,N Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.09
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.24
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.52
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.1
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.72
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,transformer,,Temperature,C,32.7
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.09
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.43
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.63
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,busbar,,L1 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-07T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.32
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-4.11
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.12
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.1
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.2
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.2
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,transformer,,Temperature,C,32.6
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.42
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.6
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.16
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.47
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,busbar,,L1 Active Power,kW,2.5
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-07T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.67
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-4.28
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-2.02
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.86
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,transformer,,Temperature,C,32.6
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.42
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.25
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,busbar,,L1 Active Power,kW,-2.47
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-07T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.89
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-4.4
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.6
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,,N Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
