Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.18
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.06
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,transformer,,Temperature,C,32.5
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.42
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.06
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.42
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-07T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.36
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-4.28
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.59
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.74
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.55
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.16
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.0
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.4
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,busbar,,L2 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.01
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-07T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.99
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.97
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.81
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.3
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,transformer,,Temperature,C,32.3
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.84
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.13
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-07T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.21
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-4.54
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.88
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,,N Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.83
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.7
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,transformer,,Temperature,C,32.2
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.56
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.3
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.21
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
596697,Francis Street New Quay,2023-06-07T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.36
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-4.67
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.47
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.58
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.3
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,49.3
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.6
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,transformer,,Temperature,C,32.1
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.6
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.89
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.65
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
596697,Francis Street New Quay,2023-06-07T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.17
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-4.69
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.33
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.99
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.11
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.19
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.0
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,transformer,,Temperature,C,31.9
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,busbar,,L2 Active Power,kW,5.3
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.84
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
596697,Francis Street New Quay,2023-06-07T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.32
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-4.55
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.22
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.81
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.2
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,transformer,,Temperature,C,31.7
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.45
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-07T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.48
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-4.17
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.58
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.04
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.08
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.9
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.7
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
