Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,transformer,,Temperature,C,31.5
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.87
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.02
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,busbar,,L1 Active Power,kW,2.82
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-07T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.33
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.81
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.23
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.33
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.23
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,58.3
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,transformer,,Temperature,C,31.3
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.86
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.72
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,busbar,,L1 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
596697,Francis Street New Quay,2023-06-07T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.2
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.43
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-2.02
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.71
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.1
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,transformer,,Temperature,C,31.1
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.95
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,0.31
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
596697,Francis Street New Quay,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.48
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-3.37
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-2.05
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.67
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.89
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.36
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.9
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,31.0
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.98
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.4
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.53
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.62
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.09
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.97
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.38
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.1
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.5
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.99
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,30.9
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.16
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.7
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-3.41
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.75
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.91
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.98
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,54.3
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,30.8
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.07
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.53
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.59
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
596697,Francis Street New Quay,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.28
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.69
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,,N Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.45
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.56
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.2
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.5
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.41
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,30.6
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.63
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.78
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
596697,Francis Street New Quay,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.42
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.54
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.79
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.9
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,30.5
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.74
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.14
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.61
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
596697,Francis Street New Quay,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
