Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.52
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-3.33
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.57
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.63
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.1
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.95
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,30.3
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.31
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,4.61
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
596697,Francis Street New Quay,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.76
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-3.07
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.41
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.89
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.9
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.29
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.03
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,30.0
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.24
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.28
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.65
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
596697,Francis Street New Quay,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.93
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.07
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.17
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.9
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.69
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.9
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.29
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.07
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.65
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
596697,Francis Street New Quay,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.2
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.69
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.04
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.45
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.94
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.73
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.8
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,29.6
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.5
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.6
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.59
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
596697,Francis Street New Quay,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.48
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.81
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.78
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.37
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.65
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,47.0
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,29.4
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.07
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.46
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.4
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
596697,Francis Street New Quay,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.31
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.14
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.2
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.32
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.7
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.7
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,29.2
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.7
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
596697,Francis Street New Quay,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-2.91
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.61
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.71
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.6
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.0
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,29.0
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.3
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.43
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.73
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
596697,Francis Street New Quay,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-2.78
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.25
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.24
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.4
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.0
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
