Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,28.8
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.31
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.1
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,10.18
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.5
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.3
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
596697,Francis Street New Quay,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.1
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.4
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.27
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.24
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,28.6
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.14
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.6
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,9.77
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.88
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
596697,Francis Street New Quay,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,,L3 Active Power,kW,6.37
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-1.38
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.4
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.43
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.25
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.26
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.39
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,28.4
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.37
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.28
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.75
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
596697,Francis Street New Quay,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,,L3 Active Power,kW,8.48
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.04
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,,N Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.55
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.71
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.01
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,28.3
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.78
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.57
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.84
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
596697,Francis Street New Quay,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.64
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.5
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,28.1
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.89
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.4
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.26
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
596697,Francis Street New Quay,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,,L3 Active Power,kW,6.19
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.73
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.33
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.5
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,27.9
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.58
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.99
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.53
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.76
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.22
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
596697,Francis Street New Quay,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,,L3 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.3
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,20.35
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.68
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,62.2
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,88.6
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,27.7
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.73
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.62
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
596697,Francis Street New Quay,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.02
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.29
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.26
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.2
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,27.6
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.55
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.78
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.63
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.95
