Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
596697,Francis Street New Quay,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.2
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.42
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.7
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.25
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.1
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,27.4
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.57
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.88
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
596697,Francis Street New Quay,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.99
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,2.07
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,12.43
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.33
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,55.5
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.4
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.4
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.09
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,27.2
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.92
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.46
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.01
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.37
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
596697,Francis Street New Quay,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,,L2 Active Power,kW,4.36
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.3
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.0
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.1
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,27.1
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.04
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.79
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.2
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
596697,Francis Street New Quay,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.51
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.22
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.61
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,57.3
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.67
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.08
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,26.9
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.23
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.38
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.25
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.38
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.26
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
596697,Francis Street New Quay,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.89
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.17
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.37
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.99
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.5
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,72.1
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.7
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,transformer,,Temperature,C,26.8
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.34
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.93
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,busbar,,L2 Active Power,kW,23.66
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.96
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
596697,Francis Street New Quay,2023-06-07T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.24
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.5
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,23.74
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,73.6
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,52.4
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,103.6
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.91
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,transformer,,Temperature,C,26.7
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.87
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.95
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,busbar,,N Current (RMS),A,92.0
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
596697,Francis Street New Quay,2023-06-07T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,,L3 Active Power,kW,2.31
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.19
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.27
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.94
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.26
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,transformer,,Temperature,C,26.5
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.86
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.46
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
596697,Francis Street New Quay,2023-06-07T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.07
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.16
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
