Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.31
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.77
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.1
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,transformer,,Temperature,C,26.4
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.61
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.54
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.13
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
596697,Francis Street New Quay,2023-06-07T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.71
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.23
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.23
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.26
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,transformer,,Temperature,C,26.3
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.03
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.12
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
596697,Francis Street New Quay,2023-06-07T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,,L3 Active Power,kW,2.69
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.45
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.1
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.72
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,transformer,,Temperature,C,26.1
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.66
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.61
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.83
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.56
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-07T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.44
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.14
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.63
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,transformer,,Temperature,C,26.0
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.72
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.49
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
596697,Francis Street New Quay,2023-06-07T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.26
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.47
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,transformer,,Temperature,C,25.9
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.03
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.7
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-07T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,,L3 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.33
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.41
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.24
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,25.8
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.79
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.1
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
596697,Francis Street New Quay,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.34
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.3
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,25.7
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.02
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.44
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.27
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
596697,Francis Street New Quay,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.4
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.36
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.12
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.31
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.29
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
