Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,25.6
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.5
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.3
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,9.16
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.39
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.32
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.47
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.5
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,25.6
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.76
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.04
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.9
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.57
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.25
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,25.6
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.22
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.6
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.02
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
596697,Francis Street New Quay,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.45
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.76
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.93
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,1.9
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,25.6
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.51
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.46
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.17
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.95
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.92
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.41
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.12
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.4
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,25.6
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.26
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.13
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
596697,Francis Street New Quay,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.72
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,45.7
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,25.7
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.09
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.11
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.51
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
596697,Francis Street New Quay,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.49
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.22
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,transformer,,Temperature,C,25.8
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.16
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.76
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.7
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
596697,Francis Street New Quay,2023-06-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.35
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,transformer,,Temperature,C,25.9
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.39
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.32
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.94
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
596697,Francis Street New Quay,2023-06-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
