Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.7
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.7
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,transformer,,Temperature,C,26.0
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.81
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.84
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.25
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.77
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
596697,Francis Street New Quay,2023-06-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.87
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,transformer,,Temperature,C,26.0
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.18
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.76
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
596697,Francis Street New Quay,2023-06-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.4
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,transformer,,Temperature,C,26.1
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.5
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.89
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
596697,Francis Street New Quay,2023-06-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.96
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,transformer,,Temperature,C,26.3
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.8
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.81
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.63
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.74
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,1.6
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,transformer,,Temperature,C,26.3
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.59
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.07
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,2.99
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.83
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,transformer,,Temperature,C,26.4
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.04
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.11
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.11
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
596697,Francis Street New Quay,2023-06-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.76
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.2
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,transformer,,Temperature,C,26.5
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.65
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.12
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.06
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
596697,Francis Street New Quay,2023-06-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-07T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
