Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-07T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.31
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,1.9
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,transformer,,Temperature,C,27.5
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.67
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.23
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
596697,Francis Street New Quay,2023-06-07T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.76
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.35
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.5
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,transformer,,Temperature,C,27.6
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.14
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.89
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,3.75
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.49
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.53
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.09
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.5
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,transformer,,Temperature,C,27.7
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.49
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
596697,Francis Street New Quay,2023-06-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.29
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.35
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.74
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,transformer,,Temperature,C,27.9
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.35
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.52
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.79
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.4
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.56
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,transformer,,Temperature,C,28.0
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.21
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.66
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.51
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.29
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
596697,Francis Street New Quay,2023-06-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,,L3 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.8
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,transformer,,Temperature,C,28.1
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.24
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.36
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.46
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.42
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
596697,Francis Street New Quay,2023-06-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.1
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,transformer,,Temperature,C,28.3
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.55
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.04
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.91
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.43
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.82
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.93
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
