Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,transformer,,Temperature,C,28.4
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.09
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.76
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.98
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
596697,Francis Street New Quay,2023-06-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.32
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.37
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.85
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,transformer,,Temperature,C,28.5
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.65
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.78
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.36
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.88
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.74
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
596697,Francis Street New Quay,2023-06-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,,L1 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.75
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.28
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.0
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,transformer,,Temperature,C,28.6
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.53
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.59
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.69
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
596697,Francis Street New Quay,2023-06-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,,L3 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.01
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.19
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,transformer,,Temperature,C,31.7
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.37
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.82
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
596697,Francis Street New Quay,2023-06-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.71
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.69
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,transformer,,Temperature,C,31.8
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.67
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.91
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.82
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.26
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
596697,Francis Street New Quay,2023-06-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,,L3 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.08
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.31
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,transformer,,Temperature,C,31.9
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.59
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.73
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,3.75
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,,L3 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,,L2 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.21
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.13
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,transformer,,Temperature,C,32.1
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.41
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.52
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
596697,Francis Street New Quay,2023-06-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,,L3 Active Power,kW,1.77
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.48
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,1.4
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,transformer,,Temperature,C,32.2
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.57
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
