Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.43
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,3.81
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,,L3 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.34
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.63
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,transformer,,Temperature,C,32.3
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.69
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.97
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,4.5
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
596697,Francis Street New Quay,2023-06-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,,L3 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.07
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.28
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.97
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.0
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.14
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.45
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,4.55
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
596697,Francis Street New Quay,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,,L3 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,,L1 Active Power,kW,2.05
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.02
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.48
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.11
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,32.6
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.95
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.0
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.29
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.36
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.79
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.53
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,,L3 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,,L1 Active Power,kW,2.05
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.46
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.57
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.7
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,32.7
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.25
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.08
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.42
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.95
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,4.58
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.71
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.7
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,,N Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.79
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.77
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.82
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.33
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,32.8
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.75
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.96
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.85
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
596697,Francis Street New Quay,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.96
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.04
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.02
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.31
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.59
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.5
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,32.9
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.44
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,5.46
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.69
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,,L1 Active Power,kW,2.23
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.35
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,33.0
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,7.55
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
596697,Francis Street New Quay,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,,L3 Active Power,kW,10.18
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.69
