Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.43
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.55
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.95
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.47
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,33.2
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.06
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.19
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.22
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
596697,Francis Street New Quay,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,,L3 Active Power,kW,10.78
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.57
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.79
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.35
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.01
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.49
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
596697,Francis Street New Quay,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,,L3 Active Power,kW,10.8
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.31
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,,N Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.21
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,33.4
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.19
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.68
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.7
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
596697,Francis Street New Quay,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,,N Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.87
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.82
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,33.5
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.98
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.65
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.11
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.72
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
596697,Francis Street New Quay,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.38
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.22
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.48
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.29
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.44
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,33.7
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.81
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.8
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.23
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.38
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
596697,Francis Street New Quay,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.77
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,,L1 Active Power,kW,6.2
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,,N Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.7
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.4
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.69
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.41
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.36
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.79
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,8.72
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.77
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.8
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.79
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.0
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.02
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,1.8
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,33.9
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.17
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.18
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,7.14
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
596697,Francis Street New Quay,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,,L3 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.68
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.59
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.2
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.34
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
