Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,34.0
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.61
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.32
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.19
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
596697,Francis Street New Quay,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.89
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.5
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.58
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.41
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.47
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,34.2
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.72
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.74
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.05
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.79
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,8.21
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
596697,Francis Street New Quay,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,,L3 Active Power,kW,3.78
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,,L1 Active Power,kW,3.62
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.89
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.04
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.27
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,34.3
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.73
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.74
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.15
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.42
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.58
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.36
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,,N Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.64
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.28
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.67
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.13
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,34.4
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.82
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.74
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.2
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.71
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.72
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.14
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,,L3 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,,L1 Active Power,kW,3.23
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.38
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.36
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.5
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,34.5
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.42
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.38
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.89
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.0
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.27
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
596697,Francis Street New Quay,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,,L3 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,,L2 Active Power,kW,4.32
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.03
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.01
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.47
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,34.6
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.76
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.31
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.01
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.04
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
596697,Francis Street New Quay,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,,L2 Active Power,kW,5.79
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.63
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.84
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.54
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.03
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.09
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,34.7
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.38
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.83
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.7
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,21.7
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
596697,Francis Street New Quay,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,,L3 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,,L2 Active Power,kW,4.84
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,,L1 Active Power,kW,3.87
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.17
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.21
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,34.8
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.5
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.41
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.84
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,7.21
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.71
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,7.11
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
596697,Francis Street New Quay,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
