Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,,L2 Active Power,kW,4.2
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.95
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.12
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.49
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.1
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,34.9
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.9
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.68
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.67
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.15
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
596697,Francis Street New Quay,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,,L3 Active Power,kW,2.98
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,,L2 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,,L1 Active Power,kW,3.61
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.38
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.1
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.14
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.27
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,35.0
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.96
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.58
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.92
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.53
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.12
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.02
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
596697,Francis Street New Quay,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.53
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,,L2 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.98
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,,N Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.45
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.74
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.4
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,60.7
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,35.1
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.66
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.8
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.9
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,18.72
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
596697,Francis Street New Quay,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.31
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,,L2 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,,L1 Active Power,kW,4.64
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.27
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.19
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.6
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,35.2
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.1
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.06
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
596697,Francis Street New Quay,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,,L3 Active Power,kW,2.82
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.88
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,,N Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,35.3
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.61
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.92
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.79
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,8.6
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,9.77
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
596697,Francis Street New Quay,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.78
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,,L2 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.47
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.23
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.6
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,35.4
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.44
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.46
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,7.46
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
596697,Francis Street New Quay,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.47
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.38
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.74
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,35.5
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.2
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.98
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,3.91
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
596697,Francis Street New Quay,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.41
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.77
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.66
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.42
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.8
