Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,35.6
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.39
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.88
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.17
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,11.1
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
596697,Francis Street New Quay,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.7
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.49
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.14
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.45
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.4
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,35.7
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.91
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.73
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.34
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.29
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,4.95
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
596697,Francis Street New Quay,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.18
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,,N Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.81
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.96
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.23
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.6
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,35.8
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.77
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.03
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.89
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.58
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.18
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
596697,Francis Street New Quay,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.39
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.83
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.51
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,35.9
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.61
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.6
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.18
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,13.73
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.66
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.3
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.3
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,,L1 Active Power,kW,3.03
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.69
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.51
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.9
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,36.0
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.12
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.4
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,3.88
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.71
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.15
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.5
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,36.1
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.24
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.66
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.61
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.9
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,,L3 Active Power,kW,2.42
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.57
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.13
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.44
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.1
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.67
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,36.2
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.27
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.07
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.37
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,12.56
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.26
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,,L3 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.69
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,,N Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.66
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.15
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.1
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.69
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,36.3
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.95
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.93
