Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.33
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.37
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,2.36
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.06
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,,L3 Active Power,kW,2.95
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-1.14
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.23
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.1
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.4
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,36.3
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.02
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.84
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.11
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.57
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,2.25
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,2.91
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,,L3 Active Power,kW,3.4
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.69
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.46
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.58
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.05
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.78
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.42
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,36.4
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.06
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.9
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.99
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.81
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,0.15
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.62
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,66.3
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.15
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.21
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.43
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.23
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,36.4
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.96
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.87
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.7
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.86
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.35
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.48
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.56
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.28
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,36.7
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.56
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.08
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,36.4
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.82
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.68
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.62
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.21
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.57
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
596697,Francis Street New Quay,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-1.47
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.88
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.41
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,36.4
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.44
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.5
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.24
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.97
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.75
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-1.11
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.98
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,36.4
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.8
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.88
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.53
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.76
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,0.91
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.49
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.88
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,,N Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.22
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.35
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.32
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,36.4
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.16
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.16
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.0
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
596697,Francis Street New Quay,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.08
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.72
