Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.73
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.28
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.22
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,36.4
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.65
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.05
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.93
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.59
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.54
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.19
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.4
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
596697,Francis Street New Quay,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.41
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-2.66
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.79
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.01
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.82
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.5
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,36.4
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.18
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.52
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.17
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.27
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.25
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-1.69
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.86
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.24
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,39.1
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.16
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,36.4
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.09
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.7
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.8
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.6
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.43
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.09
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-3.08
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.1
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,1.8
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.91
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.27
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.6
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,36.3
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.02
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.5
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.26
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.18
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-3.22
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.37
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.26
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,36.2
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.77
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.17
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,1.28
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.56
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.23
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.4
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.25
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,,N Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.02
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.64
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.0
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.94
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,36.1
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.75
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.78
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.21
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.37
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-3.59
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.35
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,,N Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.81
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.47
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.75
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.86
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,transformer,,Temperature,C,36.0
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.94
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.23
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.21
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.18
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.76
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.45
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.73
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.21
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,,N Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.85
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.92
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.46
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.13
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.62
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
