Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,transformer,,Temperature,C,35.9
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.07
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.51
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.81
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.55
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.34
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.51
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.73
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.53
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.05
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.41
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.2
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.7
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,transformer,,Temperature,C,35.8
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.83
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.37
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.44
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,1.99
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
596697,Francis Street New Quay,2023-06-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.67
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-3.77
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.39
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,,N Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.21
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,-0.4
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.7
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,49.6
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,transformer,,Temperature,C,35.6
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.61
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.1
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.44
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.06
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.2
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.85
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-3.86
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.97
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.27
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.12
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,35.5
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.68
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,transformer,,Temperature,C,35.5
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.9
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.19
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.33
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.5
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-4.12
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.07
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.56
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.19
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.5
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,transformer,,Temperature,C,35.4
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.89
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.3
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-4.06
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.04
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.14
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.16
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.2
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,18.1
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,transformer,,Temperature,C,35.2
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.19
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.41
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,2.36
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.48
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-4.14
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.3
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,,N Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.12
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.2
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,transformer,,Temperature,C,35.1
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.07
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.66
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.58
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-4.14
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.67
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.18
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.6
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.93
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.09
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.9
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,35.1
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.79
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.28
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,0.72
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.02
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
