Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.24
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-4.22
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.58
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,,N Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.82
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.27
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.11
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.9
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.17
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,35.0
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.49
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.28
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,,L2 Active Power,kW,-3.34
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.67
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.36
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.3
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,34.9
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.3
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.85
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.8
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
596697,Francis Street New Quay,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.31
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,,L2 Active Power,kW,-4.31
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,,L1 Active Power,kW,-1.73
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.39
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.88
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.0
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,34.8
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.76
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.85
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.69
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.52
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-4.52
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.51
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,,N Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.87
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.65
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,34.4
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.25
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,34.6
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.62
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.34
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.44
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.29
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,,L2 Active Power,kW,-4.46
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.53
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,,N Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.99
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.53
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.8
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,34.5
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.15
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.62
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.38
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,,L2 Active Power,kW,-4.51
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.88
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.19
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.33
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.99
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.5
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,34.3
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.8
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.27
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.45
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.35
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,,L2 Active Power,kW,-4.48
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.8
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.44
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.53
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.9
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.34
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.4
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.87
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,34.1
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.25
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.15
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.9
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,0.61
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-4.59
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.97
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.45
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.1
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.7
