Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.65
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.02
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,33.9
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.46
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.26
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.59
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.56
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,3.53
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
596697,Francis Street New Quay,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.12
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-4.53
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.12
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.07
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.78
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.14
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.18
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.9
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.67
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,33.8
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.68
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.71
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.99
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.91
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.3
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.02
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
596697,Francis Street New Quay,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.72
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-4.49
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.15
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,32.6
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,33.6
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.4
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.15
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.61
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.97
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.88
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.65
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-4.56
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.23
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.71
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.8
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.3
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.07
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.83
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,33.4
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.87
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,3.35
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.47
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.7
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-4.34
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.41
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.19
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.78
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,43.6
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,33.3
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.7
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.12
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.72
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.75
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,4.79
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.83
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
596697,Francis Street New Quay,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.41
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-3.65
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.06
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.25
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.6
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.21
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,39.2
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.9
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.97
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.01
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,33.2
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.64
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.03
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.64
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
596697,Francis Street New Quay,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-1.22
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-3.53
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.41
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.1
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.63
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,46.2
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.4
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.02
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,33.1
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.55
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.54
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.51
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
596697,Francis Street New Quay,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,,L3 Active Power,kW,-1.43
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-3.59
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.88
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.25
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.81
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.44
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,50.1
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.8
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.35
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.49
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.9
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,32.9
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.06
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
