Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.99
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.12
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.89
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.47
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-3.46
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-1.44
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.18
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.36
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.19
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.0
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.47
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.14
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,32.6
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.22
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.93
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.38
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.87
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.49
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.36
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
596697,Francis Street New Quay,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,,L3 Active Power,kW,-1.19
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.36
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-1.53
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.96
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,13.82
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.5
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,50.1
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,63.1
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.86
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,32.4
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.29
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.17
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.74
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,,L3 Active Power,kW,-1.23
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-3.23
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-1.61
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.43
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.57
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.11
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,42.0
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.1
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.68
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.93
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,32.2
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.36
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.8
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.57
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.26
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
596697,Francis Street New Quay,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,,L3 Active Power,kW,-1.49
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-3.24
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-1.41
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.28
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.48
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.55
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.2
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.66
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.7
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.2
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,32.0
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.02
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.38
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.34
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.8
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-3.31
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,,L1 Active Power,kW,-1.3
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,,N Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.3
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.72
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,38.2
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,31.8
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.74
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.13
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.5
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.26
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
596697,Francis Street New Quay,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-2.34
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.52
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,,N Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.14
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,7.21
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.66
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.29
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,31.6
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.78
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.01
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.16
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
596697,Francis Street New Quay,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,,L3 Active Power,kW,-1.06
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-2.68
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.44
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.03
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.46
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.23
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.9
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.9
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,31.3
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.2
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.22
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.05
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.72
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.23
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
596697,Francis Street New Quay,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.37
