Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-3.13
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,15.07
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.09
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.4
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,65.6
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.96
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,31.1
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.86
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.76
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.71
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
596697,Francis Street New Quay,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,,L3 Active Power,kW,7.62
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.4
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.04
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.0
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,61.4
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.7
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.73
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,30.9
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.66
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.83
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
596697,Francis Street New Quay,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.54
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.54
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.8
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.95
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.86
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.4
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,30.7
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.03
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,19.45
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,14.02
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.82
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
596697,Francis Street New Quay,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.55
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.77
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.1
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,8.32
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.65
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.61
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,37.6
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.2
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.96
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.7
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,30.4
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.63
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.69
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.06
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
596697,Francis Street New Quay,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.58
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.6
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.41
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.1
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.21
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.99
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,64.1
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,30.2
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,2.71
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
596697,Francis Street New Quay,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.43
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.18
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.39
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,10.74
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.42
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,48.3
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.5
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,30.0
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.31
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.17
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
596697,Francis Street New Quay,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.08
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.1
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.13
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.34
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.31
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.0
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.6
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.79
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,29.8
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.58
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.28
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.45
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
596697,Francis Street New Quay,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.48
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.99
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.8
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,66.1
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.7
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.22
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
