Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,29.7
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.18
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.04
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.57
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
596697,Francis Street New Quay,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.25
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.95
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.31
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,14.39
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.72
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.2
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,62.2
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,29.5
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.82
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.7
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.11
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
596697,Francis Street New Quay,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.09
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.86
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.99
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.69
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,17.78
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.87
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.16
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,63.2
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,85.7
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.9
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.18
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.61
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.1
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,29.3
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.82
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.26
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,19.8
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.08
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
596697,Francis Street New Quay,2023-06-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.46
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,,L2 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.56
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.56
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.69
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.3
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.3
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.65
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,transformer,,Temperature,C,29.1
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.61
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.7
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.72
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
596697,Francis Street New Quay,2023-06-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.61
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.05
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,,N Current (RMS),A,19.6
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.95
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.68
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.17
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,53.6
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,74.6
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.9
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,transformer,,Temperature,C,29.0
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.78
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.71
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,7.18
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
596697,Francis Street New Quay,2023-06-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.15
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.98
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,16.28
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.67
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,69.6
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.82
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.06
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,transformer,,Temperature,C,28.8
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.94
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.54
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
596697,Francis Street New Quay,2023-06-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.32
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.72
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,,N Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.34
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,11.97
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.36
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.25
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.9
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,53.8
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.1
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.01
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.51
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,transformer,,Temperature,C,28.6
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.88
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.44
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.99
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,14.19
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.28
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.97
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
596697,Francis Street New Quay,2023-06-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.98
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.54
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.32
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.12
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.8
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,40.5
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.6
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.38
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.2
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,transformer,,Temperature,C,28.5
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.53
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.84
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.16
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.03
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
596697,Francis Street New Quay,2023-06-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
