Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.01
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.32
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.86
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,,N Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.93
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.45
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.2
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,41.5
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.1
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.3
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.81
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.5
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,transformer,,Temperature,C,28.3
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.49
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.74
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.26
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.83
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
596697,Francis Street New Quay,2023-06-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.07
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.95
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,9.72
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.28
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,44.4
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.06
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.8
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,transformer,,Temperature,C,28.2
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.95
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.79
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.07
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.18
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.26
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
596697,Francis Street New Quay,2023-06-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.07
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.03
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.76
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,,L2 Active Power,kW,1.04
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.23
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,,N Current (RMS),A,42.8
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.31
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.99
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.6
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.07
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,transformer,,Temperature,C,28.1
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,233.86
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,232.75
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.49
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.87
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.87
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.36
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
596697,Francis Street New Quay,2023-06-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.06
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,,L3 Active Power,kW,9.61
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.94
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.7
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.78
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.0
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,25.9
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,27.9
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,234.92
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.78
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.66
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.94
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.79
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.88
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
596697,Francis Street New Quay,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.88
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.37
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.26
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.56
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.73
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.29
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,24.4
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.3
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.0
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,27.8
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.23
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,233.92
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.86
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.58
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
596697,Francis Street New Quay,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.21
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.45
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.66
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,29.3
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,27.7
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.82
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
596697,Francis Street New Quay,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.41
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.92
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.83
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.55
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.8
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.9
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,27.6
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.27
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.18
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.82
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,16.9
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
596697,Francis Street New Quay,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.93
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.27
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.3
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.55
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.3
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.5
