Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.4
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.89
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.76
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,27.5
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.15
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.86
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,2.83
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
596697,Francis Street New Quay,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.28
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.2
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.99
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.3
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.1
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.7
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.53
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.77
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,27.5
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.12
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.05
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
596697,Francis Street New Quay,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.5
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.41
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.03
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.13
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.7
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.92
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.8
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.9
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.6
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,27.4
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.26
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.34
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.65
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.9
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
596697,Francis Street New Quay,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.47
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.35
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.46
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,6.22
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.07
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.31
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,26.5
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.3
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.52
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.66
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.87
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.5
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,27.4
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.33
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.19
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,10.08
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.62
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
596697,Francis Street New Quay,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.36
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.34
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.46
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.71
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.9
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.0
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.22
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.05
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.88
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.0
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.03
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,27.4
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.34
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.1
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.67
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.5
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.6
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
596697,Francis Street New Quay,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.2
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.49
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.23
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-1.01
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.81
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.78
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.6
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.51
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.84
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.69
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,3.1
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,27.4
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.8
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,234.45
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.7
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.7
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
596697,Francis Street New Quay,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.35
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.6
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.9
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.9
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.4
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.42
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,0.62
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,2.0
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,2.8
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.7
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.9
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,27.5
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.21
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.42
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.95
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.25
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.12
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
596697,Francis Street New Quay,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.76
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.53
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.48
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.85
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.36
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,2.4
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,0.64
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.73
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.0
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,2.3
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,3.0
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.6
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.2
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,0.6
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,0.8
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,27.5
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.69
596697,Francis Street New Quay,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
